Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,02,N Current (RMS),A,23.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,01,N Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,45.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,05,N Current (RMS),A,24.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,56.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,04,N Current (RMS),A,20.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,03,N Current (RMS),A,18.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,02,N Current (RMS),A,26.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,01,N Current (RMS),A,28.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,49.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,05,N Current (RMS),A,20.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,04,N Current (RMS),A,24.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,03,N Current (RMS),A,21.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,02,N Current (RMS),A,24.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,01,N Current (RMS),A,25.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,2.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,05,N Current (RMS),A,18.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,04,N Current (RMS),A,24.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,03,N Current (RMS),A,23.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,01,N Current (RMS),A,21.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,05,N Current (RMS),A,24.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,04,N Current (RMS),A,23.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,03,N Current (RMS),A,23.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,02,N Current (RMS),A,25.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,01,N Current (RMS),A,23.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,05,N Current (RMS),A,30.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,04,N Current (RMS),A,27.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,03,N Current (RMS),A,20.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,02,N Current (RMS),A,25.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,01,N Current (RMS),A,20.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,05,N Current (RMS),A,26.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,04,N Current (RMS),A,25.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,03,N Current (RMS),A,30.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,71.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,02,N Current (RMS),A,22.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,01,N Current (RMS),A,30.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,05,N Current (RMS),A,23.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,59.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,04,N Current (RMS),A,23.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,03,N Current (RMS),A,27.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,02,N Current (RMS),A,16.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,01,N Current (RMS),A,29.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
