Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,05,N Current (RMS),A,25.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,04,N Current (RMS),A,25.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,03,N Current (RMS),A,20.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,01,N Current (RMS),A,27.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,05,N Current (RMS),A,26.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,04,N Current (RMS),A,27.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,03,N Current (RMS),A,22.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,02,N Current (RMS),A,13.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,01,N Current (RMS),A,22.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,05,N Current (RMS),A,33.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,58.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,04,N Current (RMS),A,26.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,03,N Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,02,N Current (RMS),A,13.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,01,N Current (RMS),A,26.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,05,N Current (RMS),A,32.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,04,N Current (RMS),A,23.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,03,N Current (RMS),A,21.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,02,N Current (RMS),A,22.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,01,N Current (RMS),A,22.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,05,N Current (RMS),A,25.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,62.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,04,N Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,03,N Current (RMS),A,25.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,02,N Current (RMS),A,25.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,01,N Current (RMS),A,33.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,05,N Current (RMS),A,33.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,56.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,66.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,04,N Current (RMS),A,27.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,03,N Current (RMS),A,31.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,77.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,02,N Current (RMS),A,19.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,01,N Current (RMS),A,33.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,05,N Current (RMS),A,31.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,04,N Current (RMS),A,28.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,03,N Current (RMS),A,29.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,74.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,02,N Current (RMS),A,44.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,01,N Current (RMS),A,31.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,05,N Current (RMS),A,30.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.5
