Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,04,N Current (RMS),A,22.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,03,N Current (RMS),A,26.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,80.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,02,N Current (RMS),A,49.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,01,N Current (RMS),A,35.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,2.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,62.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,05,N Current (RMS),A,25.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,04,N Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,03,N Current (RMS),A,31.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,87.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,02,N Current (RMS),A,30.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,01,N Current (RMS),A,31.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,62.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,05,N Current (RMS),A,30.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,65.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,66.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,04,N Current (RMS),A,36.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,03,N Current (RMS),A,23.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,02,N Current (RMS),A,40.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,05,N Current (RMS),A,38.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,87.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,78.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,04,N Current (RMS),A,35.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,03,N Current (RMS),A,35.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,88.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,02,N Current (RMS),A,55.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,01,N Current (RMS),A,22.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,05,N Current (RMS),A,60.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,75.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,110.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,04,N Current (RMS),A,32.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,03,N Current (RMS),A,32.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,93.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,02,N Current (RMS),A,30.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,01,N Current (RMS),A,25.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,69.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,28.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,05,N Current (RMS),A,67.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,77.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,121.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,04,N Current (RMS),A,36.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,03,N Current (RMS),A,25.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,86.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,01,N Current (RMS),A,25.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,79.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,36.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,05,N Current (RMS),A,88.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,101.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,152.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,04,N Current (RMS),A,30.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,03,N Current (RMS),A,32.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,85.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,02,N Current (RMS),A,36.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,01,N Current (RMS),A,30.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,87.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,35.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,05,N Current (RMS),A,83.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,101.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,146.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,04,N Current (RMS),A,22.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,03,N Current (RMS),A,32.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,80.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,02,N Current (RMS),A,32.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
