Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,01,N Current (RMS),A,43.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,101.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,83.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,30.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,05,N Current (RMS),A,67.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,88.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,129.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,04,N Current (RMS),A,32.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,03,N Current (RMS),A,31.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,96.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,02,N Current (RMS),A,31.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,01,N Current (RMS),A,51.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,103.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,78.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,79.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,05,N Current (RMS),A,26.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,79.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,82.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,04,N Current (RMS),A,34.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,03,N Current (RMS),A,38.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,102.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,108.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,02,N Current (RMS),A,33.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,01,N Current (RMS),A,45.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,97.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,78.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,84.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,05,N Current (RMS),A,24.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,71.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,70.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,04,N Current (RMS),A,34.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,03,N Current (RMS),A,36.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,99.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,95.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,02,N Current (RMS),A,33.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,01,N Current (RMS),A,34.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,74.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,78.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,05,N Current (RMS),A,24.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,73.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,71.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,04,N Current (RMS),A,32.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,03,N Current (RMS),A,36.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,107.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,87.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,02,N Current (RMS),A,29.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,01,N Current (RMS),A,32.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,88.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,77.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,05,N Current (RMS),A,31.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,82.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,73.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,47.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,04,N Current (RMS),A,33.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,03,N Current (RMS),A,24.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,86.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,87.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,02,N Current (RMS),A,37.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,01,N Current (RMS),A,25.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,88.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,96.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,75.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,78.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,78.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,05,N Current (RMS),A,40.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,73.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,87.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,04,N Current (RMS),A,48.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,97.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,03,N Current (RMS),A,28.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,98.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,109.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,02,N Current (RMS),A,37.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,01,N Current (RMS),A,29.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,93.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,100.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,88.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,85.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,05,N Current (RMS),A,37.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,86.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,69.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,04,N Current (RMS),A,51.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,110.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,03,N Current (RMS),A,31.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,97.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,02,N Current (RMS),A,27.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,01,N Current (RMS),A,40.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,102.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,85.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.26
