Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,05,N Current (RMS),A,37.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,88.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,62.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,04,N Current (RMS),A,45.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,88.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,03,N Current (RMS),A,30.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,95.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,02,N Current (RMS),A,19.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,01,N Current (RMS),A,31.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,80.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,75.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,05,N Current (RMS),A,37.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,74.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,74.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,04,N Current (RMS),A,46.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,103.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,03,N Current (RMS),A,37.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,101.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,02,N Current (RMS),A,11.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,01,N Current (RMS),A,24.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,4.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,74.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,05,N Current (RMS),A,36.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,69.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,04,N Current (RMS),A,48.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,95.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,03,N Current (RMS),A,32.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,90.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,02,N Current (RMS),A,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,01,N Current (RMS),A,26.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,05,N Current (RMS),A,38.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,72.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,73.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,04,N Current (RMS),A,32.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,03,N Current (RMS),A,25.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,02,N Current (RMS),A,13.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,01,N Current (RMS),A,25.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,73.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,05,N Current (RMS),A,39.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,69.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,76.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,04,N Current (RMS),A,42.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,03,N Current (RMS),A,27.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,02,N Current (RMS),A,20.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,01,N Current (RMS),A,25.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,80.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,05,N Current (RMS),A,22.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,54.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,04,N Current (RMS),A,35.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,81.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,03,N Current (RMS),A,31.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,77.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,02,N Current (RMS),A,21.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,01,N Current (RMS),A,29.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,95.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,8.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,73.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,05,N Current (RMS),A,17.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,04,N Current (RMS),A,30.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,03,N Current (RMS),A,28.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,67.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,02,N Current (RMS),A,21.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,01,N Current (RMS),A,27.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,68.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,05,N Current (RMS),A,24.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,69.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,04,N Current (RMS),A,32.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,03,N Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
