Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,02,N Current (RMS),A,16.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,01,N Current (RMS),A,28.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,05,N Current (RMS),A,23.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,71.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,03,N Current (RMS),A,19.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,02,N Current (RMS),A,16.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,01,N Current (RMS),A,23.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,1.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,05,N Current (RMS),A,32.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,81.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,50.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,04,N Current (RMS),A,31.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,03,N Current (RMS),A,20.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,02,N Current (RMS),A,18.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,01,N Current (RMS),A,21.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,05,N Current (RMS),A,29.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,70.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,04,N Current (RMS),A,25.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,02,N Current (RMS),A,18.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,01,N Current (RMS),A,20.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,05,N Current (RMS),A,33.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,65.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,04,N Current (RMS),A,28.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,03,N Current (RMS),A,21.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,02,N Current (RMS),A,15.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,01,N Current (RMS),A,20.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,2.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,05,N Current (RMS),A,37.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,67.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,04,N Current (RMS),A,28.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,03,N Current (RMS),A,32.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,89.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,02,N Current (RMS),A,13.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,01,N Current (RMS),A,34.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,97.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,70.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,05,N Current (RMS),A,29.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,64.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,04,N Current (RMS),A,33.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,03,N Current (RMS),A,26.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,02,N Current (RMS),A,16.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,01,N Current (RMS),A,30.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,64.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,05,N Current (RMS),A,31.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,73.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,04,N Current (RMS),A,30.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,02,N Current (RMS),A,12.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,01,N Current (RMS),A,26.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,2.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
