Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,05,N Current (RMS),A,32.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,04,N Current (RMS),A,39.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,03,N Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,02,N Current (RMS),A,13.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,01,N Current (RMS),A,20.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,2.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,63.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,05,N Current (RMS),A,38.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,04,N Current (RMS),A,25.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,02,N Current (RMS),A,15.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,01,N Current (RMS),A,28.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,05,N Current (RMS),A,38.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,04,N Current (RMS),A,25.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,03,N Current (RMS),A,25.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,02,N Current (RMS),A,19.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,01,N Current (RMS),A,30.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,52.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,05,N Current (RMS),A,34.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,62.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,04,N Current (RMS),A,28.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,02,N Current (RMS),A,18.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,01,N Current (RMS),A,26.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,54.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,05,N Current (RMS),A,30.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,04,N Current (RMS),A,28.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,02,N Current (RMS),A,22.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,01,N Current (RMS),A,23.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,57.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,05,N Current (RMS),A,20.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,04,N Current (RMS),A,30.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,03,N Current (RMS),A,16.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,02,N Current (RMS),A,15.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,01,N Current (RMS),A,19.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,49.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,05,N Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,04,N Current (RMS),A,32.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,03,N Current (RMS),A,16.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,02,N Current (RMS),A,28.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,01,N Current (RMS),A,18.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,05,N Current (RMS),A,28.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,63.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.26
