Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,04,N Current (RMS),A,35.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,02,N Current (RMS),A,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,01,N Current (RMS),A,32.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,54.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,05,N Current (RMS),A,27.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,04,N Current (RMS),A,25.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,03,N Current (RMS),A,20.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,02,N Current (RMS),A,10.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,01,N Current (RMS),A,41.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,91.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,47.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,50.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,54.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,05,N Current (RMS),A,33.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,04,N Current (RMS),A,23.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,02,N Current (RMS),A,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,01,N Current (RMS),A,26.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,2.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,51.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,05,N Current (RMS),A,42.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,80.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,04,N Current (RMS),A,31.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,03,N Current (RMS),A,24.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,76.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,01,N Current (RMS),A,24.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,51.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,50.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,51.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,05,N Current (RMS),A,24.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,04,N Current (RMS),A,31.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,03,N Current (RMS),A,20.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,02,N Current (RMS),A,9.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,01,N Current (RMS),A,24.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,59.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,05,N Current (RMS),A,30.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,04,N Current (RMS),A,37.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,03,N Current (RMS),A,23.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,02,N Current (RMS),A,12.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,01,N Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,68.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,05,N Current (RMS),A,28.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,04,N Current (RMS),A,34.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,03,N Current (RMS),A,18.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,01,N Current (RMS),A,24.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,52.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,05,N Current (RMS),A,34.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,04,N Current (RMS),A,28.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,03,N Current (RMS),A,20.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,02,N Current (RMS),A,17.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
