Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,01,N Current (RMS),A,23.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,54.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,05,N Current (RMS),A,53.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,90.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,04,N Current (RMS),A,26.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,02,N Current (RMS),A,31.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,01,N Current (RMS),A,30.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,3.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,62.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,05,N Current (RMS),A,34.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,69.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,04,N Current (RMS),A,24.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,03,N Current (RMS),A,51.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,112.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,02,N Current (RMS),A,21.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,01,N Current (RMS),A,28.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,56.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,62.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,05,N Current (RMS),A,24.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,67.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,62.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,04,N Current (RMS),A,24.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,03,N Current (RMS),A,38.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,86.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,02,N Current (RMS),A,30.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,01,N Current (RMS),A,27.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,9.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,53.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,61.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,05,N Current (RMS),A,23.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,65.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,04,N Current (RMS),A,27.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,03,N Current (RMS),A,25.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,02,N Current (RMS),A,28.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,01,N Current (RMS),A,23.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,2.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,53.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,56.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,05,N Current (RMS),A,16.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,53.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,04,N Current (RMS),A,34.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,03,N Current (RMS),A,35.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,86.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,99.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,02,N Current (RMS),A,29.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,01,N Current (RMS),A,29.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,60.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,61.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,71.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,05,N Current (RMS),A,16.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,04,N Current (RMS),A,42.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,94.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,03,N Current (RMS),A,35.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,101.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,01,N Current (RMS),A,32.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,61.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,60.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,69.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,05,N Current (RMS),A,24.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,04,N Current (RMS),A,33.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,03,N Current (RMS),A,22.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,02,N Current (RMS),A,24.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,01,N Current (RMS),A,20.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,54.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,55.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.65
