Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,05,N Current (RMS),A,35.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,64.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,61.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,04,N Current (RMS),A,29.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,03,N Current (RMS),A,24.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,02,N Current (RMS),A,19.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,01,N Current (RMS),A,33.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,2.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,49.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,65.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,05,N Current (RMS),A,36.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,75.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,04,N Current (RMS),A,22.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,03,N Current (RMS),A,20.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,02,N Current (RMS),A,45.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,01,N Current (RMS),A,32.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,85.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,70.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,63.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,05,N Current (RMS),A,41.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,75.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,75.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,04,N Current (RMS),A,18.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,03,N Current (RMS),A,21.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,78.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,02,N Current (RMS),A,35.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,01,N Current (RMS),A,21.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,67.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,66.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,05,N Current (RMS),A,44.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,89.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,04,N Current (RMS),A,21.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,03,N Current (RMS),A,22.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,80.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,81.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,02,N Current (RMS),A,23.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,01,N Current (RMS),A,22.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,56.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,65.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,05,N Current (RMS),A,31.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,79.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,04,N Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,03,N Current (RMS),A,20.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,02,N Current (RMS),A,24.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,01,N Current (RMS),A,21.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,48.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,05,N Current (RMS),A,30.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,78.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,04,N Current (RMS),A,25.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,02,N Current (RMS),A,23.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,01,N Current (RMS),A,21.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,4.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,49.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,05,N Current (RMS),A,31.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,53.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,04,N Current (RMS),A,33.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,03,N Current (RMS),A,23.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,01,N Current (RMS),A,37.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,85.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,50.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,05,N Current (RMS),A,29.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,42.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,04,N Current (RMS),A,25.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,03,N Current (RMS),A,25.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
