Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,02,N Current (RMS),A,23.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,01,N Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,62.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,05,N Current (RMS),A,36.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,68.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,04,N Current (RMS),A,21.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,03,N Current (RMS),A,25.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,02,N Current (RMS),A,23.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,01,N Current (RMS),A,24.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,58.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,05,N Current (RMS),A,38.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,74.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,04,N Current (RMS),A,29.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,03,N Current (RMS),A,23.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,02,N Current (RMS),A,14.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,01,N Current (RMS),A,29.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,05,N Current (RMS),A,33.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,72.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,04,N Current (RMS),A,28.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,03,N Current (RMS),A,26.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,02,N Current (RMS),A,15.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,01,N Current (RMS),A,29.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,52.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,05,N Current (RMS),A,21.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,04,N Current (RMS),A,24.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,03,N Current (RMS),A,36.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,78.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,02,N Current (RMS),A,12.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,01,N Current (RMS),A,23.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,05,N Current (RMS),A,23.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,04,N Current (RMS),A,27.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,03,N Current (RMS),A,26.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,02,N Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,01,N Current (RMS),A,27.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,05,N Current (RMS),A,32.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,60.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,04,N Current (RMS),A,31.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,03,N Current (RMS),A,31.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,76.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,01,N Current (RMS),A,42.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,05,N Current (RMS),A,30.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,61.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,04,N Current (RMS),A,45.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,03,N Current (RMS),A,20.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,02,N Current (RMS),A,9.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,01,N Current (RMS),A,25.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,62.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
