Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,05,N Current (RMS),A,20.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,04,N Current (RMS),A,45.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,03,N Current (RMS),A,16.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,02,N Current (RMS),A,15.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,01,N Current (RMS),A,27.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,89.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,67.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,05,N Current (RMS),A,18.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,04,N Current (RMS),A,19.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,03,N Current (RMS),A,17.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,02,N Current (RMS),A,32.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,01,N Current (RMS),A,43.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,111.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,68.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,05,N Current (RMS),A,17.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,04,N Current (RMS),A,17.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,03,N Current (RMS),A,18.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,02,N Current (RMS),A,12.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,01,N Current (RMS),A,23.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,05,N Current (RMS),A,33.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,58.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,04,N Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,03,N Current (RMS),A,22.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,02,N Current (RMS),A,10.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,01,N Current (RMS),A,37.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,05,N Current (RMS),A,27.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,04,N Current (RMS),A,20.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,03,N Current (RMS),A,35.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,89.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,02,N Current (RMS),A,8.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,01,N Current (RMS),A,21.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,55.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,05,N Current (RMS),A,20.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,04,N Current (RMS),A,36.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,03,N Current (RMS),A,24.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,01,N Current (RMS),A,32.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,59.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,05,N Current (RMS),A,16.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,04,N Current (RMS),A,20.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,03,N Current (RMS),A,16.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,02,N Current (RMS),A,23.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,01,N Current (RMS),A,36.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,05,N Current (RMS),A,17.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,04,N Current (RMS),A,23.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,03,N Current (RMS),A,18.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
