Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,02,N Current (RMS),A,10.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,01,N Current (RMS),A,34.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,05,N Current (RMS),A,15.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,04,N Current (RMS),A,31.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,03,N Current (RMS),A,19.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,02,N Current (RMS),A,8.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,01,N Current (RMS),A,22.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,05,N Current (RMS),A,19.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,04,N Current (RMS),A,32.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,03,N Current (RMS),A,21.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,02,N Current (RMS),A,11.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,01,N Current (RMS),A,25.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,05,N Current (RMS),A,39.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,66.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,04,N Current (RMS),A,26.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,03,N Current (RMS),A,18.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,02,N Current (RMS),A,9.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,01,N Current (RMS),A,19.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,29.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,05,N Current (RMS),A,79.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,123.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,04,N Current (RMS),A,20.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,03,N Current (RMS),A,21.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,02,N Current (RMS),A,7.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,01,N Current (RMS),A,17.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,54.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,05,N Current (RMS),A,53.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,95.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,04,N Current (RMS),A,20.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,03,N Current (RMS),A,27.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,02,N Current (RMS),A,8.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,01,N Current (RMS),A,13.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,8.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,50.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,05,N Current (RMS),A,43.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,79.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,04,N Current (RMS),A,17.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,03,N Current (RMS),A,32.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,02,N Current (RMS),A,9.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,01,N Current (RMS),A,12.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,05,N Current (RMS),A,29.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,03,N Current (RMS),A,26.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,02,N Current (RMS),A,9.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,01,N Current (RMS),A,13.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
