Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,05,N Current (RMS),A,29.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,04,N Current (RMS),A,16.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,03,N Current (RMS),A,17.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,02,N Current (RMS),A,9.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,01,N Current (RMS),A,12.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,05,N Current (RMS),A,23.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,04,N Current (RMS),A,19.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,02,N Current (RMS),A,11.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,01,N Current (RMS),A,15.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,8.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,05,N Current (RMS),A,23.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,04,N Current (RMS),A,26.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,03,N Current (RMS),A,12.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,02,N Current (RMS),A,7.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,01,N Current (RMS),A,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,05,N Current (RMS),A,22.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,04,N Current (RMS),A,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,03,N Current (RMS),A,19.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,02,N Current (RMS),A,8.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,01,N Current (RMS),A,12.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,05,N Current (RMS),A,24.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,49.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,04,N Current (RMS),A,12.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,03,N Current (RMS),A,19.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,02,N Current (RMS),A,9.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,01,N Current (RMS),A,15.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,05,N Current (RMS),A,25.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,04,N Current (RMS),A,13.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,03,N Current (RMS),A,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,02,N Current (RMS),A,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,01,N Current (RMS),A,14.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,05,N Current (RMS),A,26.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,04,N Current (RMS),A,13.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,03,N Current (RMS),A,16.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,02,N Current (RMS),A,7.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,01,N Current (RMS),A,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,05,N Current (RMS),A,27.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,04,N Current (RMS),A,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
