Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,03,N Current (RMS),A,12.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,02,N Current (RMS),A,8.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,01,N Current (RMS),A,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,05,N Current (RMS),A,24.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,50.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,04,N Current (RMS),A,19.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,03,N Current (RMS),A,10.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,02,N Current (RMS),A,10.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,01,N Current (RMS),A,18.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,05,N Current (RMS),A,24.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,04,N Current (RMS),A,25.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,03,N Current (RMS),A,12.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,02,N Current (RMS),A,7.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,01,N Current (RMS),A,24.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,45.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,05,N Current (RMS),A,27.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,04,N Current (RMS),A,27.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,02,N Current (RMS),A,6.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,01,N Current (RMS),A,19.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,44.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,05,N Current (RMS),A,23.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,04,N Current (RMS),A,26.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,03,N Current (RMS),A,12.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,02,N Current (RMS),A,9.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,01,N Current (RMS),A,16.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,41.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,05,N Current (RMS),A,24.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,04,N Current (RMS),A,26.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,03,N Current (RMS),A,13.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,02,N Current (RMS),A,9.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,01,N Current (RMS),A,15.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,42.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,05,N Current (RMS),A,26.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,04,N Current (RMS),A,24.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,03,N Current (RMS),A,11.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,02,N Current (RMS),A,12.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,01,N Current (RMS),A,9.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,39.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,05,N Current (RMS),A,25.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,50.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,04,N Current (RMS),A,27.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,03,N Current (RMS),A,18.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,02,N Current (RMS),A,13.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,01,N Current (RMS),A,13.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
