Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,42.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,05,N Current (RMS),A,25.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,50.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,04,N Current (RMS),A,25.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,02,N Current (RMS),A,14.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,01,N Current (RMS),A,16.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,43.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,05,N Current (RMS),A,23.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,04,N Current (RMS),A,25.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,03,N Current (RMS),A,12.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,02,N Current (RMS),A,8.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,01,N Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,39.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,05,N Current (RMS),A,23.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,04,N Current (RMS),A,26.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,03,N Current (RMS),A,14.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,02,N Current (RMS),A,7.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,01,N Current (RMS),A,20.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,05,N Current (RMS),A,26.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,04,N Current (RMS),A,26.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,03,N Current (RMS),A,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,02,N Current (RMS),A,9.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,01,N Current (RMS),A,15.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,39.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,05,N Current (RMS),A,36.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,62.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,04,N Current (RMS),A,25.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,03,N Current (RMS),A,15.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,02,N Current (RMS),A,9.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,01,N Current (RMS),A,13.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,43.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,05,N Current (RMS),A,50.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,82.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,04,N Current (RMS),A,26.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,03,N Current (RMS),A,16.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,02,N Current (RMS),A,8.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,01,N Current (RMS),A,16.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,49.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,05,N Current (RMS),A,46.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,79.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,04,N Current (RMS),A,26.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,03,N Current (RMS),A,27.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,02,N Current (RMS),A,10.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,01,N Current (RMS),A,17.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,49.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,05,N Current (RMS),A,44.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
