Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,82.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,04,N Current (RMS),A,26.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,03,N Current (RMS),A,38.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,80.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,02,N Current (RMS),A,14.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,01,N Current (RMS),A,24.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,51.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,48.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,05,N Current (RMS),A,46.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,82.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,04,N Current (RMS),A,28.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,03,N Current (RMS),A,39.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,80.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,02,N Current (RMS),A,9.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,01,N Current (RMS),A,17.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,2.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,53.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,48.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,05,N Current (RMS),A,53.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,82.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,04,N Current (RMS),A,35.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,03,N Current (RMS),A,34.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,76.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,02,N Current (RMS),A,8.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,01,N Current (RMS),A,20.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,57.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,44.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,05,N Current (RMS),A,51.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,82.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,04,N Current (RMS),A,37.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,03,N Current (RMS),A,30.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,02,N Current (RMS),A,9.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,01,N Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,55.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,05,N Current (RMS),A,53.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,83.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,04,N Current (RMS),A,35.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,03,N Current (RMS),A,30.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,02,N Current (RMS),A,9.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,01,N Current (RMS),A,18.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,51.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,05,N Current (RMS),A,51.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,83.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,04,N Current (RMS),A,35.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,03,N Current (RMS),A,25.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,02,N Current (RMS),A,8.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,01,N Current (RMS),A,17.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,51.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,05,N Current (RMS),A,46.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,83.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.89
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,04,N Current (RMS),A,35.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,03,N Current (RMS),A,27.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,02,N Current (RMS),A,7.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,01,N Current (RMS),A,16.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,48.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.02
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,05,N Current (RMS),A,44.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,82.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,04,N Current (RMS),A,29.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,03,N Current (RMS),A,28.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,02,N Current (RMS),A,9.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
