Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,01,N Current (RMS),A,15.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,46.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,05,N Current (RMS),A,52.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,84.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,04,N Current (RMS),A,30.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,03,N Current (RMS),A,27.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,02,N Current (RMS),A,10.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,01,N Current (RMS),A,16.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,50.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,05,N Current (RMS),A,45.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,73.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,04,N Current (RMS),A,28.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,03,N Current (RMS),A,33.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,72.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,02,N Current (RMS),A,7.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.61
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,01,N Current (RMS),A,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,45.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,43.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,05,N Current (RMS),A,34.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,04,N Current (RMS),A,26.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,03,N Current (RMS),A,24.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,02,N Current (RMS),A,7.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,01,N Current (RMS),A,21.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,4.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.86
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,05,N Current (RMS),A,32.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,04,N Current (RMS),A,24.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,03,N Current (RMS),A,23.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,02,N Current (RMS),A,8.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,01,N Current (RMS),A,23.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,05,N Current (RMS),A,28.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,04,N Current (RMS),A,27.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,02,N Current (RMS),A,10.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,01,N Current (RMS),A,21.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,4.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.12
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.93
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,05,N Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,04,N Current (RMS),A,29.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,03,N Current (RMS),A,13.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,02,N Current (RMS),A,11.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,01,N Current (RMS),A,22.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,40.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,05,N Current (RMS),A,23.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,04,N Current (RMS),A,32.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,03,N Current (RMS),A,13.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,02,N Current (RMS),A,10.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.88
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,01,N Current (RMS),A,23.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,42.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
