Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,05,N Current (RMS),A,42.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,75.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.13
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,04,N Current (RMS),A,13.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,03,N Current (RMS),A,12.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,02,N Current (RMS),A,11.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.79
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,01,N Current (RMS),A,18.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.87
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.28
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.95
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,05,N Current (RMS),A,43.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,75.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.98
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.85
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,04,N Current (RMS),A,16.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.34
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,03,N Current (RMS),A,12.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,02,N Current (RMS),A,12.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,01,N Current (RMS),A,18.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,3.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.68
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,45.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.49
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.18
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,05,N Current (RMS),A,31.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,54.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.35
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,04,N Current (RMS),A,16.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.59
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.65
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,03,N Current (RMS),A,17.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,02,N Current (RMS),A,10.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.19
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,01,N Current (RMS),A,14.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.54
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.94
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.27
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
934888,WHITESTONE RD B180 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,14.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,18.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,13.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,12.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,17.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,12.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,8.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,15.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,11.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,19.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,13.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,8.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,16.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,21.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,14.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,10.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,20.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,11.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,21.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,19.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
