Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,8.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,19.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,13.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,21.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,18.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,11.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,16.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,1.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,12.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,19.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,10.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,19.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,22.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,21.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,10.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,20.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,22.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,24.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,16.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,35.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,22.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,22.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,18.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,29.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,6.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,28.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,21.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,19.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,19.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,35.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,23.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,21.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,16.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,14.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,24.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
