Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,28.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,71.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,20.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,16.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,11.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,58.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,99.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,20.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,19.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,11.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,26.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,59.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,26.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,64.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,109.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,18.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,24.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,14.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,59.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,30.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (RMS),A,73.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,124.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,25.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,19.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,19.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,23.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,65.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,31.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (RMS),A,75.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,130.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,20.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,15.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,68.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,29.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (RMS),A,68.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,121.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,19.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,24.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,15.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,23.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,71.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,118.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,27.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (RMS),A,58.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,68.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,115.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,23.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,23.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,12.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,24.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,72.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (RMS),A,45.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,93.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,20.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
