Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,25.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,11.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,30.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,3.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,62.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (RMS),A,25.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,18.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,27.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,22.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (RMS),A,25.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,57.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,24.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,29.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,74.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,17.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,24.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (RMS),A,26.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,49.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,27.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,40.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,94.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,44.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,23.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (RMS),A,27.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,48.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,62.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,24.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,29.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,34.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,24.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,7.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (RMS),A,25.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,26.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,29.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,13.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,22.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,8.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (RMS),A,28.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,68.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,31.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,16.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,21.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (RMS),A,27.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,72.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,42.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,89.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,26.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,13.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,8.5
