Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,69.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (RMS),A,20.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,36.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,23.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,30.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,87.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,30.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,65.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,45.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,96.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,21.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,25.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,72.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,36.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,75.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,40.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,22.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,18.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,38.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,89.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,69.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,29.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,64.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,31.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,18.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,32.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,28.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,57.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,26.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,26.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,72.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,29.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,37.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,92.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,10.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,25.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,24.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,29.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,79.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,21.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,26.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,19.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,22.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,24.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,30.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.0
