Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,26.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,30.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,82.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,25.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,22.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,35.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,21.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,24.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,71.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,23.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,33.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,92.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,25.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,85.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,24.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,24.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,1.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,30.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,19.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,30.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,25.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,73.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,17.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,36.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,92.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,25.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,25.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,23.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,34.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,19.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,20.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,22.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,27.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,28.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,22.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,19.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,66.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,25.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,62.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,22.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,21.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
