Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,30.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,76.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,22.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,20.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,21.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,27.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,27.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,25.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,22.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,21.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,27.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,63.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,27.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,18.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,20.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,31.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,60.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,32.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,16.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,31.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,61.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,29.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,19.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,18.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,36.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,63.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,54.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,26.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,20.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,18.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,8.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (RMS),A,49.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,99.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,20.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,37.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,83.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,14.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,16.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
