Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (RMS),A,23.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,70.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,19.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,14.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (RMS),A,19.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,64.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,21.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,10.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,17.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (RMS),A,28.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,61.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,60.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,23.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,16.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,13.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,26.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,19.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,13.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,26.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (RMS),A,28.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,19.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,19.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,12.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,25.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (RMS),A,26.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,33.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,20.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,14.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,25.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (RMS),A,28.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,36.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,17.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,11.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,20.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (RMS),A,25.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,16.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,13.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
