Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,12.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,24.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (RMS),A,26.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,21.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,11.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,28.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (RMS),A,30.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,18.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,18.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,11.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,31.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,16.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,15.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,14.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,29.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (RMS),A,20.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,16.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,15.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,12.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,31.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (RMS),A,25.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,13.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,15.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,35.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (RMS),A,32.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,21.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,19.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,16.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,33.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (RMS),A,26.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,22.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,16.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,13.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,39.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.3
