Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (RMS),A,28.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,25.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,10.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,25.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,25.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,17.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,13.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,27.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (RMS),A,17.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,22.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,11.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,24.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (RMS),A,13.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,17.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,18.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,14.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,38.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (RMS),A,15.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,24.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,13.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,20.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (RMS),A,17.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,19.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,21.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,19.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,22.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,23.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,23.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,21.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,24.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (RMS),A,19.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,19.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,20.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
