Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,21.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,25.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,19.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,15.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,32.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,10.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,30.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,3.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,20.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,18.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,16.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,15.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,32.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,23.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,16.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,11.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,31.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,5.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,27.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,62.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,24.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,9.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,33.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,17.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,22.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,9.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,22.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,19.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,7.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,22.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
