Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,26.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,19.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,29.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,10.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,21.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,24.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,21.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,13.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,26.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,26.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,31.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,14.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,16.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,23.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,31.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,24.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,32.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,12.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,21.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,33.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,26.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,19.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,8.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,20.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,20.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,21.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,27.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,8.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,19.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,20.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,31.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,17.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,21.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,24.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,27.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
