Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,12.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,19.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,27.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,19.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,19.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,23.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,28.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,12.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,24.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (RMS),A,21.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,26.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,30.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,76.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,29.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (RMS),A,19.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,24.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,26.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,15.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,29.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (RMS),A,16.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,24.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,20.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,10.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,30.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (RMS),A,17.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,22.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,10.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,7.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (RMS),A,15.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,28.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,31.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,75.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,13.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,47.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,93.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
