Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,56.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,29.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (RMS),A,24.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,21.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,27.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,15.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,29.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,19.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,32.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,23.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,8.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,24.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,16.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,34.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,17.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,27.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,19.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,44.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,23.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,11.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,25.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,8.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,25.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,24.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,11.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,33.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,16.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,29.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,23.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,12.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,18.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
