Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,20.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,45.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,86.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,77.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,21.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,51.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,19.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,20.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,46.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,88.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,11.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,15.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,13.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,18.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,29.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,21.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,17.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,20.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,24.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,25.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,14.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,19.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,23.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,19.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,7.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,12.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (RMS),A,19.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,21.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,9.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,4.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (RMS),A,20.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,17.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,16.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,23.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,50.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,15.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,16.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,7.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
