Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,11.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,25.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,15.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,16.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,8.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,9.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,28.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,62.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,13.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,9.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,6.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,9.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,28.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,13.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,8.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,8.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,9.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,20.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,12.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,11.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,12.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,18.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,13.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,7.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,8.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,9.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,15.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,14.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,8.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,7.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,13.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,3.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,18.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,9.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,8.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,14.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,5.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
