Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,19.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,8.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,5.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,11.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,19.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,10.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,31.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,18.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,13.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,13.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,28.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,8.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,20.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,20.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,11.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,13.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,25.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,19.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,17.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,8.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,21.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,16.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,14.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,9.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,30.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,16.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,14.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,8.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,42.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,17.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,14.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,7.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
