Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (RMS),A,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,20.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,11.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,10.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,46.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (RMS),A,19.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,20.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,9.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,43.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,16.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,22.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,8.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,9.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,43.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,17.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,30.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,9.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,43.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,14.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,31.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,9.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,8.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,49.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,5.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,41.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,30.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,10.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,8.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,48.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.84
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,22.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,29.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,9.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,48.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,6.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,19.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,31.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
