Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,10.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,11.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,45.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.18
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,27.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,36.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,9.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.72
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,43.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,40.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.21
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.55
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,26.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,29.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.11
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,10.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.98
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,34.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,16.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.73
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,25.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,26.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,10.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,23.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.43
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.83
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.32
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,17.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,15.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.19
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,21.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.67
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.34
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.27
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.88
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.74
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.08
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,14.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.46
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,16.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.85
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.26
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,28.4
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.86
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.61
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.02
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
934888,WHITESTONE RD B180 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (RMS),A,20.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,15.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,15.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,9.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,15.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (RMS),A,15.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,26.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,12.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,16.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
