Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (RMS),A,16.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,21.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,25.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,16.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (RMS),A,13.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,19.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,13.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,13.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,16.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,14.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,21.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,13.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,16.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,19.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,14.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,19.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,16.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,17.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,16.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,20.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,18.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,19.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,15.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,20.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,26.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,22.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,14.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,23.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,15.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,23.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,20.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (RMS),A,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.56
