Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,21.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,18.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (RMS),A,18.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,29.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,31.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,32.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,21.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,21.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,23.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,21.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,19.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,29.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,22.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,23.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,22.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,24.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,26.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,24.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,22.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,32.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,23.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,26.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,27.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,26.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,32.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,22.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,29.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,17.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,23.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,28.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,47.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,62.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,96.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,29.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,19.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
