Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,23.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,64.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,25.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,62.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,105.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,26.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,24.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,24.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,68.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,26.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,65.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,110.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,29.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,21.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,33.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,73.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,26.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,60.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,109.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,29.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,18.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,23.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,24.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,69.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,43.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,58.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,80.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,35.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,20.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,16.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,24.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,27.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,57.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,37.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,23.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,22.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,19.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,31.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,25.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,70.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,17.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,27.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,71.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,31.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,20.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,23.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,32.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,65.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,26.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.88
