Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,56.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,112.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,30.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,28.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,82.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,24.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,22.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,72.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,46.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,94.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,35.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,34.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,27.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,22.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,72.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,25.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,61.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,38.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,86.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,43.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,76.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,101.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,33.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,22.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,69.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,18.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,57.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,38.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,46.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,82.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,102.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,22.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,29.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,3.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,74.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,18.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,66.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,56.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,36.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,40.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,101.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,93.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,31.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,27.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,71.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,74.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,72.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,31.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,30.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,81.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,77.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,56.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,34.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,89.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,3.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,68.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,21.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,65.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,65.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,26.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,30.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,88.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,36.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,29.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,28.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,83.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,25.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,22.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
