Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,29.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,83.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,87.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,3.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,29.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,78.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,30.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,25.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,31.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,9.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,32.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,77.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,20.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,19.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,37.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,107.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,70.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,22.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,61.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,28.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,80.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,25.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,27.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,87.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,91.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,24.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,70.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,23.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,26.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,81.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,25.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,32.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,90.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,103.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,77.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,76.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,21.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,62.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,31.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,23.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,15.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,30.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,92.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,113.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,67.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,78.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,31.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,73.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,76.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,31.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,27.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,94.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,65.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,81.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,25.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,69.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,31.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,27.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,76.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,40.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,110.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.26
