Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,82.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,16.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,54.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,53.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,28.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,22.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,25.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,31.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,19.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,47.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,24.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,31.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,31.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,83.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,20.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,32.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,26.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,86.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,20.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,25.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,2.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,18.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,20.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,16.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,23.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,29.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,20.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,62.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,28.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,18.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,22.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,24.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,70.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,29.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,26.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,28.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,5.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,29.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,71.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,38.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,20.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,28.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,24.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,31.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,71.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,26.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
