Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,53.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,22.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,35.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,77.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,26.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,17.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,52.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,28.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,79.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,30.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,72.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,19.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,17.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,44.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,25.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,57.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,39.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,90.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,19.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,20.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,19.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,20.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,52.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,36.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,80.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,26.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,21.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,16.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,22.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,31.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,75.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,26.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,15.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,20.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,8.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,34.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,80.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,47.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,27.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,20.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,11.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,23.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,3.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,37.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,81.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,26.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,22.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,9.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,24.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
