Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,35.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,81.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,28.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,28.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,9.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,19.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,41.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,86.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,29.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,19.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,11.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,17.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,34.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,78.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,20.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,18.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,12.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,18.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,35.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,77.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,17.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,19.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,28.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,66.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,23.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,30.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,15.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,17.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,29.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,18.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,19.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,17.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,26.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,16.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,19.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,18.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,23.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,28.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,61.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.16
