Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,23.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,24.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,15.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,26.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,52.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,23.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,59.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,23.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,19.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,45.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,31.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,70.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,22.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,16.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,30.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,87.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,25.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,26.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,13.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,19.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,33.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,73.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,18.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,18.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,12.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,21.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,8.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,36.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,84.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,27.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,8.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,26.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,49.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,23.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,57.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,23.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,10.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,28.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,15.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,26.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,22.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,16.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.43
