Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,20.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,22.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,31.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,21.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,16.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,23.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,26.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,22.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,14.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,28.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,20.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,18.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,29.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,2.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,28.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,64.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,21.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,19.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,8.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,33.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,67.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,21.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,32.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,33.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,29.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,6.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,61.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,27.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,66.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,25.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,31.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,51.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,41.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,85.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,24.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,16.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,22.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,49.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.72
