Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,27.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,22.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,18.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,23.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,23.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,58.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,20.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,23.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,21.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,48.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,52.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,30.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,69.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,21.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,19.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,19.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,24.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,23.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,63.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,20.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,47.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,110.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,16.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,28.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,56.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,16.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,27.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,38.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,89.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,26.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,21.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,56.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,25.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,24.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,27.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,17.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,23.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,28.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,26.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,29.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,37.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,86.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,11.9
