Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,31.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,30.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,28.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,30.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,29.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,73.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,55.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,24.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,24.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,26.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,15.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,31.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,6.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,54.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,23.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,16.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,27.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,16.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,36.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,50.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,14.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,20.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,18.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,11.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,33.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,25.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,20.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,9.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,15.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,8.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,29.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,18.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,20.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,15.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,9.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,27.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
