Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,17.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,19.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,25.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,10.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,22.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,16.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,10.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,32.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,18.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,20.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,16.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,18.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,15.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,20.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,10.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,14.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,22.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,28.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,16.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,12.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,19.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,4.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,44.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,76.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,23.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,15.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,15.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,21.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,41.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,25.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,38.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,25.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,29.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,21.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
