Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,11.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,16.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,27.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,15.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,7.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,18.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,13.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,24.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,28.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,9.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,15.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,15.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,25.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,20.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,6.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,16.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,24.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,22.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,7.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,11.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,30.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,20.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,14.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,10.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,10.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,4.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,30.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,17.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,6.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,12.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,4.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,30.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,20.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,7.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,10.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
