Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,24.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,16.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,21.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,5.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,17.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,24.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,16.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,9.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,17.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,3.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,18.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,14.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,17.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,7.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,13.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,19.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,13.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,5.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,11.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,21.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,15.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,9.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,6.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,13.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,17.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,15.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,12.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,8.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,11.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,19.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,10.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,9.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,8.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,16.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,24.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,10.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
