Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,10.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,6.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,16.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,20.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,9.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,11.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,8.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,23.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,23.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,10.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,10.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,18.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,17.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,10.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,13.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,9.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,10.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,23.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,11.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,15.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,11.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,11.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,27.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,12.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,16.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,13.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,13.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,22.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,10.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,17.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,14.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,15.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,17.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,12.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,27.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,9.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,15.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
