Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,20.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,26.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,7.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,10.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,18.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,13.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,23.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,9.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,14.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,11.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,23.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,9.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,10.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,15.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,11.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,23.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,12.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,11.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,15.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,13.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,33.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,9.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,14.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,16.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,29.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,8.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,13.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,16.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,11.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,26.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,9.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,18.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,18.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.76
