Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,25.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,12.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,18.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,11.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,32.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,10.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,13.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,2.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,22.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,11.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,33.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,12.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,20.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (RMS),A,17.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,24.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,15.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,24.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.02
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (RMS),A,17.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,11.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,23.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,11.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,23.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,11.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (RMS),A,16.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,11.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,29.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,9.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (RMS),A,14.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,12.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,28.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,8.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,22.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,3.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (RMS),A,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,14.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,25.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,10.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
