Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (RMS),A,17.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,15.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,9.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,19.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (RMS),A,20.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,17.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,16.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,11.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,25.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (RMS),A,17.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.95
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,12.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,28.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.62
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (RMS),A,16.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,12.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,11.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,9.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,23.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,4.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.01
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (RMS),A,23.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,12.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,21.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,4.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,21.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,13.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.96
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,13.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,15.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,7.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.03
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.49
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (RMS),A,17.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,14.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.67
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,13.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,16.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.39
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.04
