Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.85
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,20.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.99
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,16.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.68
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,13.9
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,18.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.45
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.06
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,18.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.34
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.61
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.98
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
934888,WHITESTONE RD B180 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,12.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,8.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,14.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,13.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,16.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,18.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,12.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,12.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,16.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,13.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,17.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,10.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,13.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,17.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,14.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,12.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,13.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,14.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,12.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,14.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,4.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,13.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,14.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,15.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,14.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,16.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,15.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,15.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,12.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
