Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,13.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,14.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,16.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,15.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,24.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,16.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,13.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,16.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,21.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,23.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,14.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,20.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,14.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,28.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,17.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,20.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,15.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,26.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,21.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,22.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,47.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,29.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,54.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,23.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,26.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,18.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,23.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,31.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,20.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,28.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,40.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,88.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,17.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,36.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.67
