Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,19.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,25.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,26.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,19.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,30.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,25.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,23.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,18.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,18.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,31.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,31.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,21.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,17.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,16.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,33.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,32.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,65.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,25.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,29.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,6.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,27.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,58.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,16.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,20.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,26.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,22.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,20.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,13.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,24.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,26.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,23.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,31.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,77.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,16.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,30.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,40.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,73.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,21.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
