Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,19.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,16.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,26.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,7.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,30.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,59.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,23.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,17.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,28.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,43.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,64.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,72.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,28.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,18.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,34.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,8.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,63.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,55.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,54.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,101.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,26.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,14.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,35.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,67.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,28.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,63.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,57.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,117.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,27.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,13.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,25.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,72.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,28.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,63.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,118.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,37.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,37.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,88.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,11.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,28.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,72.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,31.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,69.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,58.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,128.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,37.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,42.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,101.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,14.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,32.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,75.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,31.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,69.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,61.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,131.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,40.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,37.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,97.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,15.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,32.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,77.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
