Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,83.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,25.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,66.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,113.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,32.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,36.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,103.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,33.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,31.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,65.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,51.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,102.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,33.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,102.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,18.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,32.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,73.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,74.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,26.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,65.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,47.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,115.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,27.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,85.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,16.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,39.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,87.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,5.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,31.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,69.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,43.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,106.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,28.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,94.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,39.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,37.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,68.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,70.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,25.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,29.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,88.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,98.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,19.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,36.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,72.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,36.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,77.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,76.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,33.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,35.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,108.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,108.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,20.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,43.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,95.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,72.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,31.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,78.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,77.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,26.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,35.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,95.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,111.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,30.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,41.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,99.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,80.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,76.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,27.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,64.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,72.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.47
