Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,23.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,28.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,81.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,96.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,29.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,40.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,114.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,80.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,29.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,64.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,24.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,25.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,90.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,42.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,46.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,114.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,85.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,33.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,77.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,67.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,31.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,30.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,91.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,28.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,30.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,69.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,26.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,68.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,66.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,29.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,82.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,27.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,82.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,97.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,31.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,38.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,107.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,69.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,75.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,77.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,45.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,66.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,94.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,31.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,26.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,82.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,90.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,17.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,25.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,82.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,87.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,39.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,89.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,26.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,32.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,89.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,105.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,17.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,36.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,119.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,3.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,68.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,94.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,76.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,399.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,26.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,60.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,76.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,28.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,81.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,31.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,98.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,83.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,33.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,109.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,97.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,77.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,88.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,75.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,18.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,62.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,29.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,27.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,88.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.79
