Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,30.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,90.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,93.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,74.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,68.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,72.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,20.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,63.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,32.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,77.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,81.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,23.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,28.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,85.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,66.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,66.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,67.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,20.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,23.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,80.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,21.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,45.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,96.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,66.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,20.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,27.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,19.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,74.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,17.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,35.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,23.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,54.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,26.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,17.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,17.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,42.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,98.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,27.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,23.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,12.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,34.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,4.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,28.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,20.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,28.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,80.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,59.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,57.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,25.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,31.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,18.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,21.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,55.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.88
