Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,24.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,54.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,26.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,18.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,16.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,22.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,53.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,22.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,55.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,34.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,82.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,23.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,57.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,61.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,25.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,58.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,18.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,22.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,18.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,25.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,54.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,28.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,63.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,23.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,21.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,28.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,87.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,55.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,56.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,25.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,17.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,32.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,4.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,57.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,18.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,22.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,16.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,24.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,38.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,84.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,96.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,60.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,58.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,18.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,30.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,18.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,33.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,26.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,60.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,17.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,35.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
